Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90124
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63964
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8873
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62499
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90848
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63159
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
